Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
,,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
,,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.98
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
,,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
,,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
,,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
,,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
,,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
,,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
,,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
,,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
,,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.55
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
,,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
,,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
,,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
,,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
,,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
,,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.68
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.39
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
,,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
,,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
,,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
,,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
,,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
,,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
,,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
,,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
,,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
,,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
,,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
,,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
,,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
,,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
,,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
,,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.63
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.58
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
,,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
,,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
,,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
,,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
,,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
,,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
,,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
,,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
,,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
,,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
,,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
,,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
,,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
,,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
,,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
,,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
,,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
,,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
,,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
,,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
,,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
,,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
,,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
,,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
,,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
,,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
,,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
,,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
,,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
,,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
,,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
,,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
,,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
,,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
,,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
,,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
,,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
,,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
,,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
,,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.77
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
,,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
