Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
,,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
,,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
,,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
,,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
,,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
,,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
,,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
,,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
,,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
,,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
,,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
,,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.79
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
,,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
,,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
,,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
,,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
,,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
,,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
,,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
,,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
,,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
,,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
,,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.88
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
,,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
,,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
,,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
,,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
,,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
,,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.95
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
,,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
,,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
,,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
,,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
,,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
,,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.85
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
,,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
,,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
,,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
,,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
,,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.9
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.32
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
,,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
,,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
,,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
,,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
,,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
,,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
,,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
,,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
,,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
,,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
,,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
,,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
,,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
,,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
,,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
,,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
,,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
,,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
,,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
,,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
,,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
,,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
,,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
