Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
,,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
,,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
,,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
,,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
,,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
,,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
,,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
,,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
,,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
,,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
,,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.35
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
,,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
,,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
,,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
,,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
,,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
,,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
,,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.7
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
,,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
,,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
,,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
,,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
,,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
,,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
,,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
,,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
,,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
,,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
,,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
,,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
,,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
,,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
,,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
,,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
,,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
,,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
,,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
,,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
,,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
,,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
,,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
,,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
,,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
,,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
,,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
,,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
,,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
,,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
,,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
,,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
,,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
,,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
,,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
,,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
,,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
,,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
