Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
,,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
,,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
,,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
,,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
,,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
,,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
,,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
,,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
,,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
,,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
,,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
,,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
,,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.42
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
,,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
,,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
,,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
,,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
,,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
,,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-06-03T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
,,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
,,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
,,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
,,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-06-03T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
,,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
,,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
,,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-06-03T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-06-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
,,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
,,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
,,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
,,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
,,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-06-03T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
,,2023-06-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
,,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
,,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
,,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
,,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
,,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
,,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
,,2023-06-03T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
,,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
,,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
,,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
,,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
,,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
,,2023-06-03T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
,,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
,,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
,,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
,,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
,,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
,,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
,,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
,,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
,,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
,,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
,,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
,,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.95
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
,,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
,,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
,,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
