Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
,,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
,,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
,,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
,,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
,,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
,,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
,,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
,,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
,,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
,,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
,,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
,,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
,,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
,,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
,,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
,,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
,,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
,,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
,,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
,,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
,,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
,,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
,,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
,,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
,,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
,,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
,,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
,,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
,,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
,,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
,,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
,,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
,,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
,,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
,,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
,,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
,,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
,,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
,,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
,,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
,,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
,,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
,,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
,,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
,,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
,,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
,,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
,,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
,,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.88
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
,,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
,,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
,,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
,,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
,,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
,,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
,,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
,,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
,,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
,,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
,,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
,,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
