Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
,,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
,,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
,,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
,,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
,,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
,,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
,,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
,,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
,,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
,,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
,,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
,,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
,,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
,,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
,,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
,,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
,,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
,,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
,,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
,,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
,,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
,,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
,,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
,,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
,,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
,,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
,,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
,,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
,,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
,,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
,,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
,,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
,,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
,,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
,,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
,,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
,,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
,,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
,,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
,,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
,,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
,,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
,,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
,,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
,,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
,,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
,,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
,,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
,,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
,,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
,,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
,,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
,,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
,,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
,,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
,,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
,,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
,,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
,,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
,,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
,,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
,,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
,,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
,,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
,,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
,,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
,,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
,,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
,,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
,,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
,,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
,,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
,,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
