Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
,,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
,,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
,,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
,,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
,,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
,,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
,,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
,,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
,,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
,,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
,,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
,,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
,,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
,,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
,,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
,,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
,,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
,,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
,,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
,,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
,,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
,,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
,,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
,,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
,,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
,,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
,,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
,,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
,,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
,,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
,,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
,,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
,,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
,,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
,,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
,,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
,,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
,,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
,,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
,,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
,,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
,,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
,,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
,,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
,,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
,,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
,,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
,,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
,,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
,,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
,,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
,,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
,,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
,,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
,,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
,,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
,,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
,,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
,,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
,,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
,,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
,,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
,,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
,,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
,,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
,,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
,,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
,,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.26
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.39
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
,,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
,,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
,,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
,,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
,,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
,,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
,,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
