Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
,,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
,,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
,,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
,,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
,,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
,,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
,,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
,,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
,,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
,,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
,,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
,,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
,,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
,,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
,,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.84
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
,,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
,,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
,,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
,,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
,,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
,,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
,,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
,,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
,,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
,,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
,,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
,,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
,,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
,,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
,,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
,,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
,,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
,,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.74
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
,,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
,,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
,,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
,,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
,,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
,,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
,,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
,,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
,,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
,,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.92
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
,,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
,,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
,,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
,,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.49
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
,,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
,,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
,,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
,,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
,,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
,,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
,,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
,,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
,,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
,,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
,,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.14
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
,,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
,,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
,,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
,,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
,,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
,,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.01
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
,,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
,,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
,,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.72
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
,,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
,,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
,,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.12
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
,,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
,,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
,,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
,,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
