Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.85
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
,,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
,,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.0
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
,,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
,,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
,,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
,,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
,,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.55
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
,,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
,,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
,,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.33
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
,,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
,,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
,,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
,,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
,,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
,,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
,,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
,,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
,,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.76
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
,,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
,,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
,,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
,,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.12
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
,,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
,,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
,,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.57
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
,,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
,,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
,,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
,,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
,,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
,,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
,,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
,,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
,,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
,,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
,,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
,,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
,,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
,,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
,,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
,,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
,,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
,,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.41
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
,,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
,,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
,,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
,,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
,,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
,,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
,,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
,,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
,,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
,,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
,,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
,,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
,,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
,,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
,,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
,,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
,,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
,,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
,,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
,,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.64
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
,,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
,,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
,,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
,,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
,,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
,,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
,,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
,,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
,,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
,,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
,,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
,,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.06
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
,,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
,,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
,,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
,,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
,,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
,,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
,,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.64
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
,,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
,,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.21
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
,,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
,,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
,,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
,,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
,,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
,,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
,,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
,,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.34
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
,,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
,,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
,,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
