Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.73
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
,,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
,,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
,,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
,,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
,,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
,,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
,,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
,,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
,,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.41
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
,,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
,,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
,,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.52
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
,,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
,,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
,,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
,,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
,,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
,,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
,,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
,,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
,,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.9
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
,,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
,,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.02
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
,,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
,,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
,,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
,,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
,,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
,,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
,,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
,,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.87
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
,,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
,,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
,,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.15
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
,,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
,,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
,,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
,,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
,,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
,,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
,,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
,,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
,,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
,,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
,,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
,,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.38
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
,,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
,,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
,,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
,,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
,,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
,,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
,,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
,,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
,,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.33
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
,,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
,,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.72
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
,,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
,,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
,,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
,,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
,,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
,,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
,,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
,,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.37
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.93
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
,,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
,,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.59
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.54
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
,,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
,,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
,,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
,,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
,,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
,,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
,,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
,,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
,,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
,,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
,,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.07
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
,,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
,,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
,,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.53
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
,,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
,,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
,,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
,,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
,,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
,,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
,,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
,,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.18
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.61
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
,,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
,,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
,,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.81
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
,,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
,,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
,,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
,,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
,,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
,,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
,,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
,,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.16
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.67
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
,,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
,,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
,,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.06
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
,,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
,,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
,,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
,,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
,,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
,,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
,,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
,,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
,,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.97
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
,,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
,,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.7
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
,,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.06
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
,,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
,,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
,,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
,,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
,,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
,,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
,,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
,,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
,,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
,,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.08
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.55
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
,,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
