Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
,,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.53
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
,,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.17
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
,,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
,,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
,,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
,,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
,,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
,,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
,,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.34
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
,,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
,,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.49
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.93
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
,,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
,,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
,,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
,,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
,,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
,,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
,,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
,,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.42
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
,,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.95
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.84
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
,,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
,,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
,,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
,,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
,,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
,,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
,,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
,,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.34
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.99
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
,,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
,,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
,,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.47
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
,,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
,,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
,,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
,,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
,,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
,,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
,,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
,,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
,,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
,,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
,,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.24
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
,,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
,,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
,,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
,,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
,,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
,,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
,,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.85
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.59
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
,,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
,,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
,,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.92
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
,,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
,,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
,,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
,,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
,,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
,,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
,,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
,,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.4
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.58
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.02
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
,,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
,,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
,,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.51
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.25
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
,,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
,,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
,,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
,,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
,,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
,,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
,,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
,,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.76
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
,,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
,,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.19
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
,,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.62
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
,,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
,,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
,,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
,,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
,,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
,,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
,,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
,,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
,,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
,,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.8
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
,,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
,,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
,,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.23
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
,,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
,,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
,,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
,,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
,,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
,,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
,,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
,,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.66
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
,,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
,,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
,,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.04
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
,,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
,,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
,,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
,,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
,,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
,,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.93
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.73
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
,,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
,,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.58
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
,,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
