Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
,,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
,,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
,,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
,,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
,,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.99
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.16
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
,,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
,,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
,,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.5
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
,,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
,,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
,,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
,,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
,,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
,,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
,,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.88
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
,,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
,,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
,,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.16
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
,,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
,,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
,,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
,,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
,,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
,,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
,,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.56
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.92
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
,,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
,,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
,,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.78
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
,,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
,,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
,,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
,,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
,,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.6
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
,,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
,,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
,,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.88
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
,,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
,,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
,,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
,,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
,,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
,,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
,,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.84
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
,,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
,,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.14
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
,,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.97
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
,,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
,,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
,,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
,,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
,,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
,,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
,,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
,,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.03
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
,,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
,,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.25
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
,,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.76
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
,,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
,,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
,,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
,,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
,,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
,,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.87
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.74
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
,,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
,,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.5
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.96
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
,,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
,,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
,,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
,,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.82
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.69
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
,,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
,,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.48
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.53
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
,,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
,,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
,,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
,,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
,,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
,,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
,,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
,,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.69
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
,,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
,,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
,,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.7
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
,,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
,,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
,,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
,,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
,,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
,,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
,,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
,,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.48
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
,,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
,,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.2
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
,,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.22
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
,,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
,,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
,,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
,,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
,,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
,,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
,,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
,,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
,,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
,,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.54
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.13
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
,,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
,,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
