Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.72
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
,,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
,,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
,,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
,,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
,,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
,,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.81
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
,,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
,,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
,,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.61
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
,,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
,,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
,,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
,,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
,,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.06
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.55
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.19
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.3
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
,,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
,,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
,,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.4
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
,,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
,,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
,,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
,,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
,,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
,,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
,,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.77
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
,,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
,,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.24
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
,,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
,,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
,,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
,,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
,,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
,,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
,,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
,,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
,,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
,,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.84
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
,,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
,,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
,,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
,,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
,,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
,,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
,,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
,,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
,,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.01
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
,,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.26
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
,,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
,,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
,,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
,,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
,,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
,,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
,,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
,,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.28
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
,,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
,,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
,,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.38
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
,,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
,,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
,,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
,,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
,,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
,,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
,,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
,,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
,,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
,,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.1
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
,,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
,,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
,,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
,,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
,,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
,,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
,,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.33
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.57
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
,,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
,,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
,,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.56
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
,,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
,,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
,,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
,,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
,,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.02
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
,,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
,,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
,,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
,,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
,,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
,,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
,,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
,,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.48
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.63
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
,,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
,,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
,,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
,,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
,,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
,,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
,,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
,,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
,,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
