Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
,,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
,,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
,,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.71
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
,,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
,,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
,,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
,,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
,,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
,,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
,,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.33
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
,,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
,,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.75
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
,,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
,,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
,,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
,,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
,,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
,,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
,,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
,,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
,,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
,,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
,,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
,,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
,,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
,,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
,,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
,,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
,,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
,,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
,,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
,,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
,,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
,,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
,,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.86
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
,,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
,,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
,,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
,,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
,,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
,,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
,,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
,,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
,,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
,,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
,,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
,,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
,,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
,,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
,,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
,,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
,,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
,,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
,,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.67
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
,,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
,,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
,,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
,,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
,,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
,,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
,,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
,,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
,,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
,,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
,,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
,,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
,,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
,,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
,,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
,,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
,,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
,,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
,,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
,,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
,,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
,,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
,,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
,,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
,,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.31
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
,,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
,,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
,,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
,,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
,,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
,,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
,,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
,,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.24
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
,,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
,,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
