Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
,,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
,,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
,,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
,,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.27
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
,,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
,,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
,,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
,,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
,,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
,,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
,,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.42
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
,,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
,,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
,,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
,,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
,,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
,,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
,,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
,,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
,,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
,,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
,,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
,,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
,,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
,,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
,,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
,,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
,,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
,,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
,,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
,,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
,,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
,,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
,,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
,,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
,,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
,,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
,,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
,,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
,,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
,,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
,,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
,,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
,,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
,,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
,,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
,,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
,,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
,,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
,,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
,,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
,,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.36
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
,,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
,,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
,,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
,,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
,,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
,,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
,,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
,,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
,,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
,,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
,,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
,,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
