Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
,,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
,,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
,,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
,,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
,,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
,,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
,,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.63
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
,,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
,,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
,,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
,,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
,,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
,,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
,,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
,,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
,,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
,,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
,,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
,,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
,,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
,,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
,,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
,,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
,,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
,,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
,,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
,,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
,,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
,,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
,,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
,,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
,,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
,,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
,,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
,,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
,,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
,,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
,,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
,,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
,,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
,,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
,,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
,,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
,,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
,,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
,,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
,,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
,,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
,,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
,,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
,,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
,,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
,,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
,,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
,,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
,,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
,,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
