Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
,,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
,,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
,,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
,,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
,,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
,,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
,,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
,,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
,,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
,,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
,,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
,,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
,,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
,,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
,,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
,,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
,,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
,,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
,,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
,,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
,,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
,,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
,,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
,,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-04T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
,,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
,,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
,,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
,,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
,,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
,,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-06-04T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
,,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
,,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
,,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
,,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
,,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
,,2023-06-04T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
,,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
,,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
,,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
,,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
,,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
,,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
,,2023-06-04T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
,,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
,,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
,,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
,,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
,,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
,,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
,,2023-06-04T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
,,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
,,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
,,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-06-04T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
,,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
,,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
,,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
,,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
,,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
,,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
,,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
