Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
,,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
,,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
,,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
,,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
,,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
,,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
,,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
,,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
,,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
,,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
,,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
,,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
,,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
,,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
,,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
,,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
,,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
,,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
,,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
,,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
,,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
,,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
,,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
,,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
,,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
,,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
,,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
,,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
,,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
,,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.15
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.19
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
,,2023-06-05T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
,,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
,,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
,,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
,,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
,,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.28
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
,,2023-06-05T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
,,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
,,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
,,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
,,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.14
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.15
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
,,2023-06-05T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
,,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
,,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
,,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
,,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
,,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
,,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
,,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.28
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
,,2023-06-05T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.3
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
,,2023-06-05T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
,,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
,,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
,,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
,,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
,,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.24
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.23
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.5
,,2023-06-05T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
,,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
,,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
,,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
,,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
,,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
,,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
,,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.72
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.35
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.5
,,2023-06-05T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
