Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
,,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
,,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
,,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
,,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
,,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.33
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.4
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
,,2023-06-05T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
,,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
,,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
,,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
,,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
,,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.17
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.39
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.4
,,2023-06-05T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
,,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
,,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
,,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
,,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
,,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
,,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.1
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.25
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
,,2023-06-05T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.3
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
,,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
,,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
,,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
,,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
,,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
,,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.19
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.15
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.5
,,2023-06-05T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
,,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
,,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
,,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
,,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
,,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
,,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.28
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.77
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
,,2023-06-05T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
,,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
,,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
,,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
,,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
,,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.44
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.93
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
,,2023-06-05T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.5
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
,,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
,,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
,,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
,,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
,,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
,,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
,,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.49
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.9
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
,,2023-06-05T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
,,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
,,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
,,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
,,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
,,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
,,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
,,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
,,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
,,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
,,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.53
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.78
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
,,2023-06-05T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
,,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
,,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
,,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
,,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
,,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
,,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
,,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
,,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
,,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
,,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.26
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.43
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.8
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
,,2023-06-05T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
,,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
