Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
,,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
,,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
,,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
,,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
,,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
,,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
,,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
,,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.36
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.47
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.47
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
,,2023-06-05T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
,,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
,,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
,,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
,,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
,,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
,,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.38
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.64
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.2
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
,,2023-06-05T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.2
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
,,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
,,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
,,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
,,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
,,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
,,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
,,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
,,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
,,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.29
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.14
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
,,2023-06-05T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
,,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
,,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
,,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
,,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
,,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
,,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
,,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.51
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.48
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.57
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
,,2023-06-05T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.3
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
,,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
,,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
,,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
,,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
,,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
,,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
,,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
,,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.63
,,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
,,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
,,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.73
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.36
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.07
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
,,2023-06-05T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
,,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
,,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
,,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
,,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
,,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
,,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.76
,,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
,,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
,,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
,,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.29
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.09
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
,,2023-06-05T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.7
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
,,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
,,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
,,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
,,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
,,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
,,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
,,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
,,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
,,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
,,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
,,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.46
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
,,2023-06-05T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
,,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
,,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
,,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
,,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
,,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.42
,,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
,,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
,,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.24
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.27
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
,,2023-06-05T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
,,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
,,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
,,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
,,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
,,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
,,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
,,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
,,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
,,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.4
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.44
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.1
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
,,2023-06-05T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
,,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
,,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
