Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
,,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
,,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
,,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
,,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
,,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
,,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
,,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.51
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.01
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
,,2023-06-05T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.4
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
,,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
,,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
,,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
,,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
,,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
,,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
,,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.38
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.16
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
,,2023-06-05T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.9
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
,,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
,,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
,,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
,,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
,,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
,,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
,,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
,,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.47
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
,,2023-06-05T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
,,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
,,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
,,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
,,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
,,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
,,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
,,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.71
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
,,2023-06-05T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.27
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.5
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
,,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
,,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.11
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
,,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
,,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
,,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
,,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.15
,,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.46
,,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.2
,,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
,,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
,,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.71
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.7
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.95
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
,,2023-06-05T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.15
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.93
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.3
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
,,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
,,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
,,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
,,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
,,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
,,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.49
,,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.1
,,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
,,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
,,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.43
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.9
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
,,2023-06-05T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.53
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.15
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.95
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.7
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
,,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
,,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
,,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
,,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
,,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
,,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
,,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
,,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
,,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
,,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.57
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.98
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
,,2023-06-05T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.57
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.65
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.63
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.88
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.6
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
,,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
,,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
,,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
,,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
,,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
,,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
,,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
,,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
,,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.5
,,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.84
,,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
,,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.16
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
,,2023-06-05T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.4
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.1
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.69
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.6
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
,,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
,,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.68
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
,,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
,,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
,,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
,,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
,,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
,,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.69
,,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.82
,,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.38
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
,,2023-06-05T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.49
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.16
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.4
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
,,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.6
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
,,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
,,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
