Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
,,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
,,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
,,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
,,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
,,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.81
,,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.29
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
,,2023-06-05T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.28
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.28
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.88
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.5
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
,,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
,,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
,,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
,,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
,,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
,,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.11
,,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
,,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
,,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
,,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
,,2023-06-05T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.56
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.22
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.0
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
,,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
,,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
,,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
,,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
,,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
,,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
,,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.7
,,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.64
,,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
,,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
,,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
,,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.0
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
,,2023-06-05T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.31
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.63
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.39
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.7
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
,,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.3
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
,,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.27
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
,,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
,,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
,,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
,,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.23
,,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.19
,,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.65
,,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
,,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.58
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
,,2023-06-05T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.69
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.14
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.65
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.0
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,130.5
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
,,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
,,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
,,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
,,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
,,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.56
,,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.38
,,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
,,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
,,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
,,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.31
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.0
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
,,2023-06-05T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.64
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.83
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.67
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.8
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.14
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.5
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
,,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.9
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
,,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
,,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
,,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
,,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
,,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.12
,,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.81
,,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
,,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
,,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
,,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
,,2023-06-05T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.96
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.95
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
,,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.2
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
,,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
,,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
,,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
,,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
,,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
,,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.23
,,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.19
,,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
,,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
,,2023-06-05T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.64
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.96
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.24
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
,,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
,,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
,,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
,,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
,,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
,,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.37
,,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.92
,,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
,,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
,,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.37
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
,,2023-06-05T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.92
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
,,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
,,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
,,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
,,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
,,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
,,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
,,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
,,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.09
,,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.98
,,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
,,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
,,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.44
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
,,2023-06-05T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.72
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.3
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.03
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
,,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
,,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.94
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
,,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
