Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
,,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
,,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
,,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
,,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.79
,,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.92
,,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
,,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
,,2023-06-05T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.62
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.79
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
,,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.9
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
,,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.92
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
,,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.47
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
,,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
,,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
,,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
,,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
,,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.36
,,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.51
,,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
,,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
,,2023-06-05T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.61
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.89
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.3
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.68
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
,,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.1
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
,,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
,,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.22
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
,,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
,,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
,,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
,,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
,,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
,,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.54
,,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
,,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
,,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
,,2023-06-05T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.47
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.99
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.01
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
,,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
,,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
,,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.89
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
,,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
,,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
,,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
,,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.32
,,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
,,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.98
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
,,2023-06-05T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.09
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.08
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.14
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
,,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.7
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
,,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
,,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.34
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
,,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
,,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
,,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
,,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
,,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.93
,,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
,,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.01
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
,,2023-06-05T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.9
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.95
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.51
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
,,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.0
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
,,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.87
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
,,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
,,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.75
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
,,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
,,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
,,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
,,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
,,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
,,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.43
,,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
,,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
,,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.13
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.24
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
,,2023-06-05T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.42
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.96
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.04
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.01
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
,,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.7
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
,,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
,,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.91
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
,,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
,,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
,,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
,,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
,,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
,,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.47
,,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.85
,,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
,,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.45
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
,,2023-06-05T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.1
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.16
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
,,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.3
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
,,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.3
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
,,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.09
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
,,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
,,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
,,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
,,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.09
,,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.83
,,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.94
,,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
,,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
,,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
,,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.01
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
,,2023-06-05T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.79
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.34
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
,,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.8
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
,,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.96
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
,,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
,,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.84
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
,,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
,,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
,,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
,,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
,,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
,,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.68
,,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.63
,,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
,,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
,,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.2
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.41
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.7
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
,,2023-06-05T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.49
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.04
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.78
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
,,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.9
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
,,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.9
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
,,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.09
