Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
,,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
,,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
,,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
,,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
,,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.41
,,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.06
,,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
,,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
,,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
,,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.24
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.19
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
,,2023-06-05T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.67
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,32.73
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
,,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,138.7
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
,,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
,,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.29
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
,,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
,,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
,,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
,,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
,,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.23
,,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.04
,,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.14
,,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
,,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
,,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
,,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.16
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.6
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
,,2023-06-05T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.46
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.99
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
,,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.1
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
,,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
,,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.38
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
,,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
,,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
,,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
,,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.74
,,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.53
,,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.92
,,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
,,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
,,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.06
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.1
,,2023-06-05T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
,,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
,,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.14
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
,,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.27
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.32
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
,,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
,,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
,,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
,,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
,,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
,,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.72
,,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
,,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.21
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.78
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
,,2023-06-05T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.63
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
,,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
,,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
,,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.09
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
,,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
,,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
,,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.25
,,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.51
,,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
,,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.75
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.76
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
,,2023-06-05T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.87
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.93
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.24
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.8
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
,,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
,,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
,,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.6
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
,,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
,,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
,,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
,,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
,,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.38
,,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.01
,,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
,,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
,,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.97
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.64
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.31
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
,,2023-06-05T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.03
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.97
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
,,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.0
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
,,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
,,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.25
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
,,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
,,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
,,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
,,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
,,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
,,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
,,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.55
,,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
,,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
,,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.59
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.57
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.5
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.9
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.7
,,2023-06-05T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.95
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
,,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
,,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
,,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.59
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
,,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
,,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
,,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
,,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.86
,,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.08
,,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
,,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
,,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
,,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.09
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.22
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.9
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.2
,,2023-06-05T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.45
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
,,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.23
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
,,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
,,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.03
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
,,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
,,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
,,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
,,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
,,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.52
,,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.9
,,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.18
,,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
,,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
,,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.11
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.76
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
,,2023-06-05T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.96
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.16
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
,,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.57
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
,,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.05
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
,,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.38
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
,,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
