Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
,,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
,,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
,,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
,,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.61
,,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.41
,,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
,,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
,,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.23
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.75
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.35
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
,,2023-06-05T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.79
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.7
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
,,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.73
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
,,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.49
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
,,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.16
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
,,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
,,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
,,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
,,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
,,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
,,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.81
,,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.61
,,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
,,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
,,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
,,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.07
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.75
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
,,2023-06-05T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.24
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.57
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.17
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.04
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
,,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.5
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.1
,,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.51
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
,,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.66
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
,,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
,,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
,,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
,,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.58
,,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.78
,,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.43
,,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
,,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.7
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.09
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.97
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
,,2023-06-05T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.92
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.22
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.71
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
,,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
,,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.09
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
,,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
,,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
,,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
,,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
,,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
,,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
,,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
,,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.32
,,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
,,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
,,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.79
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.86
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.71
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.4
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.0
,,2023-06-05T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.36
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
,,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
,,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.76
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
,,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.88
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
,,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
,,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
,,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
,,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
,,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.77
,,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.96
,,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.02
,,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
,,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.42
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.68
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.02
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.0
,,2023-06-05T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.41
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.84
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
,,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
,,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.13
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
,,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.53
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
,,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
,,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
,,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
,,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
,,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.49
,,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.62
,,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
,,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
,,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.79
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.49
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.5
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.1
,,2023-06-05T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.32
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
,,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
,,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.36
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
,,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.12
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.85
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
,,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
,,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
,,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
,,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
,,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.74
,,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.45
,,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
,,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
,,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
,,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.78
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.31
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.02
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.3
,,2023-06-05T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.17
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.69
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
,,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
,,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
,,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.66
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
,,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
,,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
,,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
,,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
,,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
,,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.38
,,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.81
,,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
,,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
,,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.79
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.0
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.14
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.2
,,2023-06-05T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.9
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.57
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.41
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
,,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
,,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.9
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.91
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.05
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
,,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
,,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
,,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
,,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
,,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
,,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.78
,,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.92
,,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
,,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
,,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.03
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.29
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.25
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.4
,,2023-06-05T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.06
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.09
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.5
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
,,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
,,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.13
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
,,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.27
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
,,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
