Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
,,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
,,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.7
,,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.06
,,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
,,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
,,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
,,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.03
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.02
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.2
,,2023-06-05T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.4
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.12
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.8
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.23
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.5
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
,,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.9
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
,,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.51
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
,,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.32
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
,,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
,,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
,,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
,,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.44
,,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.33
,,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
,,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
,,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.27
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.82
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.73
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.3
,,2023-06-05T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.93
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.82
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.43
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.2
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.82
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.5
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
,,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.9
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
,,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.06
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
,,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.82
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
,,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
,,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
,,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
,,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
,,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.51
,,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.12
,,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.03
,,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
,,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.78
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.23
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.84
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.38
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.2
,,2023-06-05T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.95
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.04
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.39
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.43
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.3
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
,,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.19
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
,,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.12
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
,,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.84
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
,,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
,,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
,,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
,,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
,,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.73
,,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.65
,,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
,,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
,,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.66
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.81
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.99
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.2
,,2023-06-05T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.2
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.24
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.2
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.41
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.3
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
,,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.1
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
,,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.2
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
,,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.64
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
,,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
,,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
,,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
,,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
,,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.32
,,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.41
,,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.04
,,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
,,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
,,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.1
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.11
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.2
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.5
,,2023-06-05T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.52
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.67
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.5
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
,,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.1
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
,,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.75
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
,,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.29
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
,,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
,,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
,,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
,,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
,,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.56
,,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.6
,,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
,,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.63
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.69
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.19
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.22
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.4
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.4
,,2023-06-05T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.42
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.77
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.4
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
,,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
,,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
,,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.09
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
,,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
,,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
,,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
,,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
,,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
,,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.89
,,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.95
,,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
,,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
,,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
,,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.63
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.54
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.25
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.69
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.3
,,2023-06-05T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.41
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.63
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.39
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.7
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
,,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.1
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
,,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
,,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.9
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
,,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
,,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
,,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
,,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
,,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.11
,,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.01
,,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
,,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.75
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.24
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.11
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.9
,,2023-06-05T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.44
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.97
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.9
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
,,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
,,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
,,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
,,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
,,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
,,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.1
,,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.9
,,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.71
,,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
,,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
,,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.24
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.23
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.45
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.1
,,2023-06-05T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.4
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.1
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.05
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.71
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
,,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
,,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.38
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
,,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
,,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
,,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
,,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
,,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.27
,,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.77
,,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.06
,,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
