Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
,,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.84
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.97
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.04
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.06
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.4
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.9
,,2023-06-05T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.34
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.93
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.9
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
,,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
,,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.31
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
,,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.79
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
,,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
,,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.53
,,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.51
,,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.85
,,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
,,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
,,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.89
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.77
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.47
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.3
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.7
,,2023-06-05T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.1
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.7
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
,,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
,,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
,,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.48
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
,,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
,,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
,,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
,,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.11
,,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
,,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
,,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
,,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.66
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.27
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.6
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
,,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
,,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.28
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
,,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.5
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.68
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
,,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
,,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
,,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
,,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.82
,,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
,,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.83
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.1
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.3
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
,,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
,,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
,,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.9
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.18
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
,,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
,,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
,,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
,,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
,,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.52
,,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
,,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
,,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.52
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,34.37
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,145.0
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
,,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
,,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.24
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
,,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
,,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
,,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
,,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
,,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
,,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.74
,,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
,,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
,,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.66
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.06
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.26
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.38
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
,,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
,,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.61
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
,,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.9
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.74
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
,,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
,,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
,,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
,,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.74
,,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.65
,,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
,,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
,,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.65
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.8
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.68
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.58
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
,,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
,,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.25
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
,,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.9
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
,,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
,,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
,,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
,,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.62
,,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.82
,,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
,,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.7
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.48
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.42
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.5
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
,,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
,,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
,,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
,,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
,,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
,,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
,,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
,,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
,,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
,,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
,,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
,,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.52
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.53
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.59
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
,,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
,,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.4
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
,,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
,,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
,,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
,,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
,,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
,,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.05
,,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.62
,,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
,,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
,,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
,,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.82
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.07
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
,,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
,,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.31
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.2
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
,,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.7
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
,,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
,,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
,,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
,,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.33
,,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
,,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,90.21
,,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
,,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
,,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
,,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.28
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.03
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.0
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.4
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
,,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
