Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
,,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.32
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
,,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
,,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
,,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
,,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
,,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
,,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
,,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.5
,,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
,,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
,,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.39
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.29
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.71
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.15
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.4
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
,,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
,,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.4
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
,,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
,,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
,,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
,,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
,,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
,,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.96
,,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.85
,,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
,,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
,,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.89
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.45
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.53
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.48
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.2
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
,,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
,,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
,,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
,,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
,,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
,,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
,,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.53
,,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.13
,,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
,,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
,,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.74
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.9
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.99
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.6
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
,,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.24
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
,,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
,,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
,,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
,,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
,,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
,,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
,,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.38
,,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
,,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
,,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
,,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.48
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.77
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.3
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
,,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
,,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.87
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
,,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.6
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
,,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
,,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
,,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
,,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.89
,,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
,,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
,,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
,,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.9
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.9
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
,,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
,,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.36
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
,,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
,,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
,,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
,,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
,,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
,,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.09
,,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.17
,,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
,,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
,,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.28
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.82
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.04
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.7
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
,,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.5
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
,,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.53
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
,,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.3
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
,,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
,,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
,,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
,,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
,,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
,,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.55
,,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
,,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
,,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.51
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.63
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.56
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.9
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
,,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
,,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.75
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
,,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
,,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
,,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
,,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
,,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
,,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
,,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
,,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.86
,,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
,,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.44
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.82
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
,,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
,,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.48
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
,,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
,,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
,,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
,,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.35
,,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
,,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.57
,,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
,,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.7
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.79
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
,,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
,,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.63
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
,,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
,,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
,,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
,,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
,,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.01
,,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.48
,,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
,,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
,,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
,,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.39
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.1
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
,,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
,,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
,,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
,,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
