Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
,,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
,,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
,,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
,,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
,,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.51
,,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
,,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.5
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
,,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
,,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
,,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
,,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
,,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
,,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
,,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
,,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
,,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
,,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.57
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.33
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.7
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
,,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
,,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
,,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
,,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
,,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
,,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
,,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
,,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
,,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
,,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
,,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.58
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.3
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.2
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
,,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
,,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.82
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.58
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.5
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
,,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
,,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
,,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.57
,,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
,,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.38
,,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
,,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.95
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.4
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
,,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
,,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
,,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
,,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
,,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
,,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
,,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
,,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
,,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
,,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
,,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.65
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.61
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
,,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
,,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
,,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
,,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
,,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
,,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
,,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
,,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
,,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
,,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
,,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
,,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
,,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
,,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
,,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
,,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
,,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
,,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
,,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
,,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
,,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
,,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
,,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
,,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
,,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
,,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
,,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
,,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
,,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
,,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
,,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
,,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
,,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
,,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
,,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
,,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
,,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
,,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
,,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
,,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
,,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
,,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
,,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
,,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
,,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
,,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
,,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
,,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
,,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
,,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
,,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
,,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
,,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
,,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
,,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
,,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
,,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
,,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
,,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
