Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
,,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
,,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
,,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
,,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
,,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
,,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
,,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
,,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
,,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
,,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
,,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
,,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
,,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
,,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
,,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
,,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
,,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
,,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
,,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
,,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
,,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
,,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
,,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
,,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
,,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
,,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
,,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
,,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
,,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.91
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
,,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
,,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
,,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
,,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
,,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
,,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
,,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
,,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
,,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
,,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
,,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
,,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
,,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
,,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
,,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
,,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
,,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
,,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
,,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
,,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
,,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
,,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
,,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
,,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
,,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
