Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
,,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
,,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
,,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
,,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
,,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
,,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
,,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
,,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
,,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
,,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
,,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
,,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
,,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
,,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
,,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
,,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
,,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
,,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
,,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
,,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
,,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
,,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
,,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
,,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
,,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
,,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
,,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
,,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
,,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.8
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
,,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
,,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
,,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
,,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
,,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
,,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
,,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
,,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
,,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
,,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
,,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
,,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
,,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
,,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
,,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
,,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
,,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
,,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
,,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
,,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
,,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
,,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
,,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
,,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
,,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
,,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
