Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
,,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
,,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
,,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
,,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
,,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
,,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
,,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
,,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
,,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
,,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
,,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
,,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
,,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
,,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
,,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
,,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
,,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
,,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
,,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
,,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
,,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
,,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
,,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
,,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
,,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
,,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
,,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-06-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
,,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
,,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
,,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
,,2023-06-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
,,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
,,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
,,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
,,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
,,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
,,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
,,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
,,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
,,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
,,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
,,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
,,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
,,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
,,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
,,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
,,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
,,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
,,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
,,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
,,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
,,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
,,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
,,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
,,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
,,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
