Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
,,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
,,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
,,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
,,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
,,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
,,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
,,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
,,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
,,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
,,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
,,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
,,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
,,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
,,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
,,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.05
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.68
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
,,2023-06-06T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
,,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
,,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
,,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
,,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
,,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
,,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
,,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.55
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.04
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
,,2023-06-06T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
,,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
,,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
,,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
,,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.77
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.97
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.21
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.63
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,60.0
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
,,2023-06-06T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.8
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
,,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
,,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
,,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
,,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
,,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.03
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.29
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.77
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,61.4
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.5
,,2023-06-06T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.5
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
,,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
,,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
,,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
,,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
,,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
,,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.6
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.41
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.3
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.62
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.1
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
,,2023-06-06T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.7
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
,,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
,,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
,,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
,,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
,,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.57
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.71
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.79
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
,,2023-06-06T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.8
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
,,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
,,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
,,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
,,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
,,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
,,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.8
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.09
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
,,2023-06-06T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
,,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
,,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
,,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
