Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
,,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
,,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
,,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
,,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.03
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.04
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.7
,,2023-06-06T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
,,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
,,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
,,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
,,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
,,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
,,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.02
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.54
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
,,2023-06-06T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
,,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
,,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
,,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
,,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
,,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
,,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.13
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.13
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
,,2023-06-06T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
,,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
,,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
,,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
,,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
,,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.25
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.29
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.5
,,2023-06-06T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
,,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
,,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
,,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
,,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
,,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
,,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
,,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.28
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.34
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
,,2023-06-06T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
,,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
,,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
,,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
,,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
,,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
,,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
,,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
,,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.44
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.29
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
,,2023-06-06T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
,,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
,,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
,,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
,,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
,,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
,,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.44
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.23
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
,,2023-06-06T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.2
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
,,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
,,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
,,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
,,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
,,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
,,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.3
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
,,2023-06-06T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
,,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
,,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
,,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
,,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
,,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
,,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
,,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
,,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.17
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
,,2023-06-06T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
,,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
,,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
,,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
