Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
,,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
,,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
,,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
,,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.6
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.36
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
,,2023-06-06T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.8
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
,,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
,,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
,,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
,,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
,,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
,,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
,,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
,,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
,,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.51
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
,,2023-06-06T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.1
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
,,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
,,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.37
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
,,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
,,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
,,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
,,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.58
,,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
,,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
,,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.93
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.35
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.92
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
,,2023-06-06T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.7
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
,,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
,,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
,,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
,,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
,,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
,,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
,,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
,,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
,,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.11
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.03
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
,,2023-06-06T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.6
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
,,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.89
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.59
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
,,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
,,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
,,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
,,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
,,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.23
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.81
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.87
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
,,2023-06-06T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.2
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
,,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
,,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.18
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
,,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
,,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
,,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
,,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
,,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.13
,,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
,,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
,,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.52
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
,,2023-06-06T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
,,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
,,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.55
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
,,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
,,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
,,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
,,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
,,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
,,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
,,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
,,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.33
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.16
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
,,2023-06-06T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
,,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
,,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.8
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
,,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
,,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
,,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
,,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
,,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
,,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.7
,,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
,,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.0
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.84
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
,,2023-06-06T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.7
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
,,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
,,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.97
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
,,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
,,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
,,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
,,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
,,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.83
,,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
,,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.7
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
,,2023-06-06T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
,,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
,,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.66
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
,,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
,,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
,,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
,,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.22
,,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
