Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
,,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
,,2023-06-06T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.0
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
,,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
,,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.7
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
,,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
,,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
,,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
,,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
,,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.04
,,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
,,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
,,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
,,2023-06-06T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
,,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
,,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.25
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
,,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
,,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
,,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
,,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.99
,,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.9
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.4
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
,,2023-06-06T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.18
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.4
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
,,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
,,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
,,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
,,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
,,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
,,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
,,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
,,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.33
,,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.88
,,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.81
,,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
,,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
,,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.53
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.7
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.8
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
,,2023-06-06T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.66
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.7
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.3
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
,,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
,,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.06
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
,,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
,,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
,,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
,,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
,,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.04
,,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
,,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
,,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
,,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
,,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.63
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.73
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
,,2023-06-06T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.48
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.46
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.89
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.6
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
,,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
,,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.15
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
,,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
,,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
,,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
,,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
,,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
,,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
,,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.16
,,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
,,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
,,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.94
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.76
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
,,2023-06-06T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.45
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,138.0
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
,,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
,,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
,,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
,,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
,,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
,,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
,,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.97
,,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.99
,,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.69
,,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
,,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
,,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.67
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.37
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
,,2023-06-06T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.2
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.4
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
,,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
,,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.96
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
,,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
,,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
,,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
,,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.67
,,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.77
,,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.33
,,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
,,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
,,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.51
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
,,2023-06-06T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.16
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.96
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.4
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
,,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
,,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.22
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
,,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
,,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
,,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
,,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
,,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
,,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
,,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.59
,,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
,,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
,,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.25
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
,,2023-06-06T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.9
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.68
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.67
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.93
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.6
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
,,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
,,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
,,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
,,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
,,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
,,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.85
,,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.4
,,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.21
,,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
,,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
,,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
