Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.69
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.07
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
,,2023-06-06T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.75
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.09
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.07
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.3
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
,,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.1
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
,,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
,,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
,,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
,,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
,,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.6
,,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
,,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
,,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
,,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.0
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.26
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.31
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.3
,,2023-06-06T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.4
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.36
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.32
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.0
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.1
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
,,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.6
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
,,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
,,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
,,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
,,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
,,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
,,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
,,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
,,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.17
,,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
,,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
,,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.71
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.42
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.17
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.3
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.1
,,2023-06-06T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.7
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.24
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.22
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.0
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
,,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
,,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
,,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
,,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
,,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
,,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.68
,,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.83
,,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
,,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
,,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.05
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.2
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.34
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.6
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
,,2023-06-06T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.86
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.5
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
,,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
,,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.02
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
,,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
,,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
,,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
,,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
,,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.15
,,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
,,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
,,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.68
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.56
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.57
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
,,2023-06-06T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.1
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.36
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.24
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.1
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
,,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
,,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.78
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
,,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
,,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
,,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
,,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
,,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
,,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
,,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.44
,,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
,,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
,,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.49
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
,,2023-06-06T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.15
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.77
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.92
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.4
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
,,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
,,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.53
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
,,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
,,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
,,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
,,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.96
,,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.8
,,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.94
,,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
,,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
,,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
,,2023-06-06T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.85
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.2
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
,,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
,,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.57
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
,,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
,,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
,,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
,,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
,,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
,,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
,,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.49
,,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
,,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
,,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.19
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.0
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
,,2023-06-06T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.87
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.48
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.13
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.9
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
,,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
,,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
,,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
,,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
,,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
,,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
,,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.83
,,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
,,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
,,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
,,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
,,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.12
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
,,2023-06-06T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.3
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.29
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
,,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
,,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
,,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
,,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
,,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
,,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
,,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
,,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.06
,,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
,,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.05
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.35
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
,,2023-06-06T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
