Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.16
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.57
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.0
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
,,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
,,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
,,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
,,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
,,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
,,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
,,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.01
,,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
,,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
,,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
,,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.56
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.99
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
,,2023-06-06T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.4
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.73
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.13
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.2
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
,,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.25
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
,,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
,,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
,,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
,,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
,,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
,,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
,,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.47
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.74
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
,,2023-06-06T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.4
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.74
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.48
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
,,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
,,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
,,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
,,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
,,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
,,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.65
,,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.17
,,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.79
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
,,2023-06-06T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.54
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.27
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
,,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
,,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
,,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
,,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
,,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
,,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
,,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.63
,,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.44
,,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
,,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.57
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.77
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
,,2023-06-06T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.91
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
,,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
,,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.02
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
,,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
,,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
,,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
,,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
,,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
,,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.12
,,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
,,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.94
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.48
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.81
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.7
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
,,2023-06-06T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.77
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
,,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
,,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.34
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
,,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
,,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
,,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
,,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.76
,,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
,,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
,,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
,,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
,,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.35
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.65
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.91
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.2
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
,,2023-06-06T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.36
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.83
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
,,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
,,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
,,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.4
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
,,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
,,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
,,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.62
,,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.39
,,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
,,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
,,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.97
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.07
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.4
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.4
,,2023-06-06T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.45
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.28
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.1
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
,,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
,,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.85
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
,,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
,,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
,,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
,,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
,,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.86
,,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.87
,,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
,,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
,,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.16
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.56
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.71
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
,,2023-06-06T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.62
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
,,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
,,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
,,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.9
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
,,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
,,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
,,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
,,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.7
,,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
,,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.07
,,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
,,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
,,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.66
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.79
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
,,2023-06-06T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.97
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.09
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
