Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.7
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
,,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.4
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
,,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.77
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
,,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.4
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
,,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
,,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
,,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
,,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
,,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.46
,,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.58
,,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.19
,,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
,,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
,,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
,,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.61
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.68
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.0
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
,,2023-06-06T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.85
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.0
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
,,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
,,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.21
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
,,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.1
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
,,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
,,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
,,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.87
,,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
,,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.27
,,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
,,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
,,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
,,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.72
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.05
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.13
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
,,2023-06-06T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.68
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
,,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
,,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.77
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
,,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
,,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
,,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
,,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.45
,,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.15
,,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
,,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
,,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
,,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.83
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.41
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.86
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
,,2023-06-06T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.16
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.65
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
,,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
,,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.39
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
,,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
,,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
,,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
,,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
,,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
,,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.48
,,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.95
,,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
,,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
,,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
,,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.93
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.66
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.32
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.29
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
,,2023-06-06T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.35
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.63
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
,,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
,,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.28
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
,,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
,,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
,,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
,,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
,,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.44
,,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.7
,,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
,,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
,,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
,,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.66
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.36
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
,,2023-06-06T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.38
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.63
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.2
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
,,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.4
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
,,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.98
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
,,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.1
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
,,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
,,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
,,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.53
,,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.9
,,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.39
,,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
,,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
,,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.4
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.79
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
,,2023-06-06T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.07
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.08
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.5
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,131.7
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
,,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.6
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
,,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.64
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
,,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.3
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
,,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
,,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
,,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
,,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.41
,,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.65
,,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,83.38
,,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
,,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.37
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.41
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
,,2023-06-06T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.85
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.1
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.9
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
,,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.0
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
,,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.72
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
,,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
,,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
,,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
,,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
,,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
,,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.48
,,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.55
,,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
,,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
,,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
,,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.75
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.42
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.36
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
,,2023-06-06T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.84
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.11
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.02
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.4
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
,,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.0
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
,,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
,,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.5
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
,,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
,,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
,,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
,,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.71
,,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
,,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.93
,,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
,,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
,,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
,,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.91
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.39
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.77
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
,,2023-06-06T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.27
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.3
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.33
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.9
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
,,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
