Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
,,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
,,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
,,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
,,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
,,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
,,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.27
,,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.61
,,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
,,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
,,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.71
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.24
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.48
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.32
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.7
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
,,2023-06-06T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.3
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.91
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
,,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
,,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.27
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
,,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.0
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
,,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
,,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
,,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
,,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.67
,,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.16
,,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.4
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
,,2023-06-06T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.77
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.26
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.14
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.4
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
,,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.9
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
,,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.02
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
,,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
,,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
,,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
,,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
,,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.14
,,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.52
,,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
,,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-3.2
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.25
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.54
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.3
,,2023-06-06T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.15
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.98
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
,,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.1
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
,,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.23
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
,,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
,,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
,,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
,,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.97
,,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.05
,,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.29
,,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
,,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
,,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-3.03
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.64
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
,,2023-06-06T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.49
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.6
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.14
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
,,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
,,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.4
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
,,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
,,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
,,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
,,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.28
,,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.54
,,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
,,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
,,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
,,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.01
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.0
,,2023-06-06T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.05
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.86
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.5
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
,,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
,,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.8
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
,,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
,,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
,,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
,,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
,,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.08
,,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.86
,,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
,,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
,,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
,,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.19
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.9
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.97
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.0
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
,,2023-06-06T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.52
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.63
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
,,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.7
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
,,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.73
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
,,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
,,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
,,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
,,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
,,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.22
,,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.34
,,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
,,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
,,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
,,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.09
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.01
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.32
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
,,2023-06-06T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.84
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.91
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.22
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
,,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
,,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.48
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
,,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
,,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
,,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
,,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
,,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.45
,,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.46
,,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
,,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
,,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
,,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.14
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.11
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.64
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.1
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
,,2023-06-06T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.45
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.93
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
,,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.7
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
,,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.79
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
,,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
,,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
,,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
,,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
,,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.33
,,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.14
,,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
,,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
,,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
,,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.32
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.1
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.32
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.0
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.1
,,2023-06-06T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.62
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.65
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.6
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.2
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
,,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.8
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
