Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.12
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
,,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.8
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
,,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
,,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
,,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.19
,,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.44
,,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.86
,,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
,,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
,,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.04
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.56
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
,,2023-06-06T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.9
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.95
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.3
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.93
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
,,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.1
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
,,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.95
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
,,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.8
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
,,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
,,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
,,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.49
,,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.92
,,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.1
,,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
,,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
,,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.29
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.81
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.37
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
,,2023-06-06T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.62
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.29
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.25
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.0
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.4
,,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.7
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.59
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
,,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.14
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,136.2
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
,,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.8
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
,,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
,,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
,,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.67
,,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.69
,,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.56
,,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
,,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
,,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
,,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.28
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.41
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.22
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
,,2023-06-06T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.49
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.23
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.89
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
,,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.9
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
,,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.02
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
,,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
,,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
,,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
,,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.01
,,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.43
,,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.76
,,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
,,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
,,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
,,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.68
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.29
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.23
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.2
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
,,2023-06-06T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.81
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.05
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.3
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
,,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.5
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
,,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.46
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
,,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,20.7
,,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
,,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
,,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
,,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.71
,,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.41
,,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.31
,,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
,,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
,,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.33
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.42
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
,,2023-06-06T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.04
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.16
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.0
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
,,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.4
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
,,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.76
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
,,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.8
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
,,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
,,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
,,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.92
,,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
,,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.94
,,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
,,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
,,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
,,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.2
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.32
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.05
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
,,2023-06-06T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.05
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.51
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.0
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
,,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.8
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
,,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.24
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
,,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
,,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
,,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.76
,,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.95
,,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.44
,,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
,,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
,,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
,,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.06
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.97
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.0
,,2023-06-06T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.24
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.63
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.01
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
,,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.9
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.16
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
,,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.53
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
,,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
,,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
,,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
,,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.87
,,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.74
,,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
,,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
,,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
,,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.78
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.11
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.65
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
,,2023-06-06T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.69
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.97
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,127.3
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
,,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.9
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.39
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
,,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
,,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.2
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
,,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
,,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
,,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
,,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.03
,,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
,,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
,,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.81
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.17
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.25
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
,,2023-06-06T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.25
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.29
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.29
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,140.1
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
,,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.9
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.46
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
,,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
