Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.21
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
,,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
,,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
,,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
,,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.45
,,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.8
,,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
,,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
,,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
,,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
,,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.86
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.56
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.41
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.1
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.8
,,2023-06-06T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.88
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.31
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.59
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.1
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
,,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.0
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
,,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.96
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
,,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.0
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
,,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
,,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
,,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.02
,,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,95.47
,,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
,,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
,,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.92
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.67
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.26
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
,,2023-06-06T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.93
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.42
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.7
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
,,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.3
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
,,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.05
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
,,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
,,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
,,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.92
,,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.92
,,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.39
,,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
,,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
,,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
,,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.42
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.17
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
,,2023-06-06T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.72
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.36
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.37
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.4
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.71
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.4
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.6
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
,,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.1
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.94
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
,,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.47
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
,,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.0
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
,,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
,,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
,,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
,,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.48
,,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.93
,,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
,,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
,,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
,,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.79
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.44
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.06
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
,,2023-06-06T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.4
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.08
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.16
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.8
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
,,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.4
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.74
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
,,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.93
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
,,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
,,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
,,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.49
,,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.72
,,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.93
,,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
,,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.08
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.91
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.92
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
,,2023-06-06T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.34
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.52
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.82
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.4
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
,,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.3
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.01
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
,,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.81
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
,,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.0
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
,,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
,,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.02
,,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,81.7
,,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,99.87
,,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
,,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
,,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
,,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.85
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.73
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.97
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.03
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.2
,,2023-06-06T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.28
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.73
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.86
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
,,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.0
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
,,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.31
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
,,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
,,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
,,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
,,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.22
,,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.18
,,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.73
,,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
,,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
,,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
,,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.89
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.28
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.0
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.2
,,2023-06-06T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.88
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.56
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.9
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
,,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.2
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
,,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.9
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
,,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
,,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
,,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
,,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.42
,,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,95.2
,,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
,,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
,,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.73
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.15
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
,,2023-06-06T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.02
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.06
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.88
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
,,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.54
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
,,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.44
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
,,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
,,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
,,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.17
,,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.4
,,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.59
,,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
,,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.79
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.99
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.01
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.04
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
,,2023-06-06T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.3
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.04
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.7
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
,,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.0
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
,,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.12
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.4
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
,,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.9
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
