Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
,,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
,,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
,,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
,,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.24
,,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,95.88
,,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
,,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
,,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
,,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.75
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.45
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
,,2023-06-06T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.57
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.35
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.36
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.9
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
,,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.3
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
,,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.78
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.5
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
,,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.3
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
,,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
,,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
,,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.6
,,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.88
,,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,99.3
,,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
,,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
,,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
,,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
,,2023-06-06T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.52
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.68
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.81
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.8
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
,,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.4
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
,,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
,,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
,,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
,,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
,,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.79
,,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.09
,,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,91.84
,,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
,,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
,,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
,,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.79
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.73
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.72
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.0
,,2023-06-06T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.65
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.44
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.99
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.18
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.9
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
,,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.3
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
,,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
,,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
,,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
,,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
,,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.7
,,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.45
,,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.39
,,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
,,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
,,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
,,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.85
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.19
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.39
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.28
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.9
,,2023-06-06T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.26
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.53
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.9
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
,,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.2
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
,,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.81
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
,,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
,,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
,,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
,,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
,,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
,,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
,,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.9
,,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.21
,,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
,,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
,,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
,,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.81
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.21
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.19
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.34
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
,,2023-06-06T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.73
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
,,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
,,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.18
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
,,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
,,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
,,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
,,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.16
,,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.15
,,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.14
,,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
,,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
,,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.78
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.15
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.85
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
,,2023-06-06T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.38
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.06
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
,,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
,,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.55
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
,,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.5
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
,,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
,,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
,,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
,,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.61
,,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.96
,,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,93.7
,,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
,,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
,,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.81
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.69
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.13
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.27
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.9
,,2023-06-06T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.48
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.69
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.4
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
,,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
,,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.48
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.36
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
,,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
,,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
,,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
,,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
,,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
,,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.79
,,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.04
,,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
,,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
,,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.1
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.98
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.31
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.3
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
,,2023-06-06T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.72
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
,,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
,,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.37
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.69
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
,,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
,,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
,,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
,,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
,,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.26
,,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.84
,,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.9
,,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
,,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
,,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.91
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.14
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.41
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.4
,,2023-06-06T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.7
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
,,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
,,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.47
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
,,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.9
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
