Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
,,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
,,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
,,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
,,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.72
,,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.72
,,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,96.33
,,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
,,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
,,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
,,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.34
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.91
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.0
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
,,2023-06-06T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.98
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.54
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.7
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
,,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
,,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.54
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
,,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
,,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
,,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
,,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
,,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
,,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.79
,,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.83
,,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
,,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
,,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.91
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
,,2023-06-06T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.98
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.6
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
,,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
,,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.63
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
,,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
,,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
,,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
,,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.53
,,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
,,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,72.29
,,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
,,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
,,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
,,2023-06-06T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.63
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.5
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
,,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
,,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.01
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.8
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.5
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
,,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
,,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
,,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
,,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
,,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.68
,,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.96
,,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.77
,,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
,,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
,,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.34
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.12
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.75
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
,,2023-06-06T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.0
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.22
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.0
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
,,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
,,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
,,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
,,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
,,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
,,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
,,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
,,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.65
,,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.04
,,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
,,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
,,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.55
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.07
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
,,2023-06-06T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.63
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
,,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
,,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
,,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
,,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
,,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
,,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
,,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
,,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.21
,,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.94
,,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
,,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
,,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.67
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.71
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
,,2023-06-06T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.48
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
,,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
,,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
,,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
,,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
,,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
,,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
,,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
,,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
,,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.29
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.59
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.66
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
,,2023-06-06T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.46
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.19
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
,,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
,,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
,,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
,,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
,,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
,,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
,,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
,,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
,,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
,,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.18
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.66
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.61
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
,,2023-06-06T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.25
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
,,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
,,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
,,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
,,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
,,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
,,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.6
,,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
,,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
,,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.09
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.52
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.62
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.0
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
,,2023-06-06T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.42
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
,,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
,,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
,,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
