Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
,,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
,,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
,,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
,,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
,,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
,,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.85
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.42
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.49
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.31
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.8
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
,,2023-06-06T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,9.84
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.14
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
,,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
,,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
,,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
,,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
,,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
,,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
,,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
,,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
,,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
,,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.92
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.7
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
,,2023-06-06T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
,,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
,,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
,,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
,,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
,,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
,,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
,,2023-06-06T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
,,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
,,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
,,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
,,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
,,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
,,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.48
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
,,2023-06-06T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.12
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
,,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
,,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
,,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
,,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
,,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
,,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
,,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.6
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
,,2023-06-06T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.08
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
,,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
,,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
,,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
,,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
,,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
,,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
,,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.72
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
,,2023-06-06T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
,,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
,,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
,,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
,,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
,,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
,,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
,,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.21
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
,,2023-06-06T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
,,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
,,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
,,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
,,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
,,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.38
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
,,2023-06-06T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
,,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
,,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
,,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
,,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
,,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
,,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.12
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
,,2023-06-06T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
,,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
,,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,19.4
