Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
,,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
,,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.67
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
,,2023-06-06T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.8
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
,,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
,,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
,,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
,,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
,,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.27
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.31
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.1
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
,,2023-06-06T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.7
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
,,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
,,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
,,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
,,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
,,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
,,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.73
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.33
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.31
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.9
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,8.0
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
,,2023-06-06T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
,,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
,,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
,,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
,,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.18
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.25
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.45
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,5.4
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.9
,,2023-06-06T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.5
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
,,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
,,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
,,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
,,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
,,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.46
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.7
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
,,2023-06-06T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
,,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
,,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
,,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
,,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
,,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.11
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.3
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.4
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
,,2023-06-06T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
,,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
,,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
,,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
,,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
,,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
,,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.44
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.57
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
,,2023-06-06T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
,,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
,,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
,,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
,,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
,,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.53
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.09
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
,,2023-06-06T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
,,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
,,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
,,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
,,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
,,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.55
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.12
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
,,2023-06-06T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
,,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
,,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
,,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
