Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
,,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
,,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
,,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
,,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.4
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.3
,,2023-06-06T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
,,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
,,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
,,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
,,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
,,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
,,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
,,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
,,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.35
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.24
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
,,2023-06-06T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
,,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
,,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
,,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
,,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
,,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
,,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.02
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
,,2023-06-06T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
,,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
,,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
,,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
,,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
,,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.0
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
,,2023-06-06T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
,,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
,,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
,,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
,,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.39
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.62
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
,,2023-06-06T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.9
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
,,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
,,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
,,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
,,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
,,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.85
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
,,2023-06-06T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
,,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
,,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
,,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
,,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
,,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
,,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.56
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
,,2023-06-06T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
,,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
,,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
,,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
,,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
,,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
,,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.66
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.92
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
,,2023-06-06T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
,,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
,,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
,,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
,,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
,,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.2
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.02
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.5
,,2023-06-06T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
,,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
,,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
,,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
