Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.31
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.96
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.99
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.1
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
,,2023-06-06T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
,,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
,,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
,,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
,,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
,,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
,,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
,,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.57
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.57
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.2
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.9
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
,,2023-06-06T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
,,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
,,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
,,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
,,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
,,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
,,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
,,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
,,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
,,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.57
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.04
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.9
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
,,2023-06-06T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
,,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
,,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
,,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
,,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
,,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
,,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
,,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.07
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.01
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.2
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
,,2023-06-06T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
,,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
,,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
,,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
,,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
,,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.03
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.95
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
,,2023-06-06T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
,,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
,,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
,,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
,,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
,,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.21
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
,,2023-06-06T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
,,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
,,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
,,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
,,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
,,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
,,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.1
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,20.3
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
,,2023-06-06T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
,,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
,,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
,,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
,,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.44
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.15
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.05
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.8
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
,,2023-06-06T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
,,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
,,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
,,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
,,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
,,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
,,2023-06-06T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
,,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
,,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
,,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
,,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
,,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
,,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
,,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
,,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.13
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.38
