Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
,,2023-06-06T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.6
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.69
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
,,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
,,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
,,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
,,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
,,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
