Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
