Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
