Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
