Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
