Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
