Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,23.1
