Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.9
