Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
