Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,35.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,152.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
