Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,133.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
