Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
