Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.58
