Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,93.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,86.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.81
