Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
