Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
